PARAMETER,VALUE
MT_FILE_INFO_TYPE,SS
MT_UTILITY_NAME,Con Edison
MT_COUNTRY,United States of America
MT_STATE,New York
MT_DATE_OF_APPLICABILITY,
MT_DER_SITE_NAME-APP,
MT_DER_OWNER_NAME-APP,
MT_POWER_CONVERSION_DEV,SYNCHRONOUS_GENERATOR
MT_NP_NORMAL_OP_CAT-APP,CAT_A
MT_NP_ABNORMAL_OP_CAT-APP,CAT_I
MT_NP_P_MAX-MIN-APP,
MT_NP_P_MAX-MAX-APP,
MT_NP_AC_V_NOM-APP,
MT_CIRCUIT_TOPOLOGY,
MT_SERVICE_TYPE,
MT_PRIMARY_POWER_SOURCE,
MT_APPLICATION_PURPOSE,
MT_PRIMARY_MOVER,
MT_VARIABLE_GENERATION_TYPE,
NP_P_MAX-SS,
NP_P_MAX_OVER_PF-SS,
NP_OVER_PF-SS,
NP_P_MAX_UNDER_PF-SS,
NP_UNDER_PF-SS,
NP_VA_MAX-SS,
NP_Q_MAX_INJ-SS,
NP_Q_MAX_ABS-SS,
NP_P_MAX_CHARGE-SS,
NP_APPARENT_POWER_CHARGE_MAX-SS,
NP_AC_V_NOM-SS,
AP_LIMIT_ENABLE-SS,
AP_LIMIT-SS,
ES_PERMIT_SERVICE-SS,ENABLED
ES_V_LOW-SS,0.917
ES_V_HIGH-SS,1.05
ES_F_LOW-SS,59.5
ES_F_HIGH-SS,60.1
ES_DELAY-SS,120
ES_RANDOMIZED_DELAY-SS,0
ES_RAMP_RATE-SS,120
CONST_PF_MODE_ENABLE-SS,DISABLED
CONST_PF_EXCITATION-SS,INJ
CONST_PF-SS,0.97
CONST_Q_MODE_ENABLE-SS,DISABLED
CONST_Q-SS,
QV_MODE_ENABLE-SS,ENABLED
QV_VREF-SS,1
QV_VREF_AUTO_MODE-SS,DISABLED
QV_VREF_TIME-SS,
QV_CURVE_V2-SS,1
QV_CURVE_Q2-SS,0
QV_CURVE_V3-SS,1
QV_CURVE_Q3-SS,0
QV_CURVE_V1-SS,0.9
QV_CURVE_Q1-SS,0.25
QV_CURVE_V4-SS,1.1
QV_CURVE_Q4-SS,-0.25
QV_OLRT-SS,10
QP_MODE_ENABLE-SS,DISABLED
QP_CURVE_P3_GEN-SS,
QP_CURVE_P2_GEN-SS,
QP_CURVE_P1_GEN-SS,
QP_CURVE_P1_LOAD-SS,
QP_CURVE_P2_LOAD-SS,
QP_CURVE_P3_LOAD-SS,
QP_CURVE_Q3_GEN-SS,
QP_CURVE_Q2_GEN-SS,
QP_CURVE_Q1_GEN-SS,
QP_CURVE_Q1_LOAD-SS,
QP_CURVE_Q2_LOAD-SS,
QP_CURVE_Q3_LOAD-SS,
PV_MODE_ENABLE-SS,DISABLED
PV_CURVE_V1-SS,
PV_CURVE_P1-SS,
PV_CURVE_V2-SS,
PV_CURVE_P2-SS,
PV_OLRT-SS,
OV2_TRIP_V-SS,1.2
OV2_TRIP_T-SS,0.16
OV1_TRIP_V-SS,1.1
OV1_TRIP_T-SS,2
UV1_TRIP_V-SS,0.8
UV1_TRIP_T-SS,3
UV2_TRIP_V-SS,0.5
UV2_TRIP_T-SS,0.16
OF2_TRIP_F-SS,62
OF2_TRIP_T-SS,0.16
OF1_TRIP_F-SS,61.2
OF1_TRIP_T-SS,300
UF1_TRIP_F-SS,58.5
UF1_TRIP_T-SS,300
UF2_TRIP_F-SS,56.5
UF2_TRIP_T-SS,0.16
PF_DBOF-SS,0.036
PF_DBUF-SS,0.036
PF_KOF-SS,0.05
PF_KUF-SS,0.05
PF_OLRT-SS,5
MC_HVRT_V1-SS,
MC_LVRT_V1-SS,
